Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.3
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330845,Stanhope Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330845,Stanhope Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330845,Stanhope Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.7
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
330845,Stanhope Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330845,Stanhope Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330845,Stanhope Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
