Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330845,Stanhope Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.38
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.2
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330845,Stanhope Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.2
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330845,Stanhope Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.2
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330845,Stanhope Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330845,Stanhope Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
330845,Stanhope Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
