Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330845,Stanhope Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.46
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
330845,Stanhope Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.95
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
330845,Stanhope Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
330845,Stanhope Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330845,Stanhope Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330845,Stanhope Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
330845,Stanhope Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.48
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.8
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.88
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
330845,Stanhope Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.85
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
