Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
330845,Stanhope Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.76
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.18
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
330845,Stanhope Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.68
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
330845,Stanhope Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
330845,Stanhope Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.82
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
330845,Stanhope Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
330845,Stanhope Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.1
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
330845,Stanhope Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.66
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.43
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.2
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.85
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.58
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
330845,Stanhope Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.68
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.78
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.02
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
330845,Stanhope Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
