Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.31
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
330845,Stanhope Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.62
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.33
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
330845,Stanhope Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
330845,Stanhope Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.2
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
330845,Stanhope Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.35
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
330845,Stanhope Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
330845,Stanhope Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.63
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.93
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
330845,Stanhope Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
330845,Stanhope Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.66
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
