Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.7
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
330845,Stanhope Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.8
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330845,Stanhope Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.9
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330845,Stanhope Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.9
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330845,Stanhope Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.0
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330845,Stanhope Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.0
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.1
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330845,Stanhope Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.2
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330845,Stanhope Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
