Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.3
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330845,Stanhope Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.4
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330845,Stanhope Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.4
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330845,Stanhope Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.5
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330845,Stanhope Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.6
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
330845,Stanhope Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.6
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
330845,Stanhope Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.7
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330845,Stanhope Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
330845,Stanhope Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
330845,Stanhope Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
