Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
330845,Stanhope Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330845,Stanhope Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.2
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330845,Stanhope Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
330845,Stanhope Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330845,Stanhope Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
330845,Stanhope Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
330845,Stanhope Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
