Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330845,Stanhope Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
330845,Stanhope Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330845,Stanhope Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330845,Stanhope Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
330845,Stanhope Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
330845,Stanhope Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330845,Stanhope Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330845,Stanhope Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.19
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
