Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.73
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
330845,Stanhope Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
330845,Stanhope Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330845,Stanhope Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330845,Stanhope Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330845,Stanhope Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330845,Stanhope Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
