Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
330845,Stanhope Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330845,Stanhope Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.79
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330845,Stanhope Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330845,Stanhope Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330845,Stanhope Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330845,Stanhope Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.68
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330845,Stanhope Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.69
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,18.2
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
330845,Stanhope Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
