Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330845,Stanhope Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330845,Stanhope Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330845,Stanhope Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.27
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
330845,Stanhope Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.97
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.2
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330845,Stanhope Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.94
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
330845,Stanhope Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.31
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.84
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.05
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
330845,Stanhope Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.34
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.56
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.73
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
330845,Stanhope Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
