Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.65
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.92
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.55
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
330845,Stanhope Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.67
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.34
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.63
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.37
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.36
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.78
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
330845,Stanhope Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.92
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.04
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.62
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
330845,Stanhope Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.08
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.58
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.54
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
330845,Stanhope Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.68
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
330845,Stanhope Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
330845,Stanhope Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.71
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.2
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.43
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.54
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
330845,Stanhope Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.84
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.66
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.7
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.2
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.58
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
330845,Stanhope Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
