Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.41
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
330845,Stanhope Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.18
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.8
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.6
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.44
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.53
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
330845,Stanhope Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.75
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.1
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.78
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.58
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.05
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
330845,Stanhope Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.93
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.83
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.7
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.29
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.23
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.61
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
330845,Stanhope Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.52
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.53
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.3
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.9
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.27
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.2
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.97
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
330845,Stanhope Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.99
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.71
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.1
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.25
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.52
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
330845,Stanhope Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.67
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.73
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.02
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.4
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.15
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.95
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
330845,Stanhope Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.4
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.3
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.8
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.9
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.64
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.45
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.98
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
330845,Stanhope Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.27
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.35
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.74
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
