Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.3
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.81
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
330845,Stanhope Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.6
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.33
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.5
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.73
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.81
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.61
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
330845,Stanhope Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.32
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.74
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.28
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.56
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.29
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
330845,Stanhope Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.31
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.28
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.7
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.49
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.48
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.5
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.94
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
330845,Stanhope Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.21
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.54
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.52
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.14
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.63
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
330845,Stanhope Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.71
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.02
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.4
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.64
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
330845,Stanhope Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.15
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.49
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.35
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.39
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.4
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.47
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
330845,Stanhope Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.68
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
330845,Stanhope Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.57
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.12
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
330845,Stanhope Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
