Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.99
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.22
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.86
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.0
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.95
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.8
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.82
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.71
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
330845,Stanhope Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.09
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
330845,Stanhope Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.52
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.7
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.14
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
330845,Stanhope Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.13
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.51
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
330845,Stanhope Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.99
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.01
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.14
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
330845,Stanhope Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.28
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.65
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
330845,Stanhope Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.33
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.49
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.71
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.99
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
330845,Stanhope Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.35
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.46
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
330845,Stanhope Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
