Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.21
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.12
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
330845,Stanhope Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.13
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.89
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.99
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
330845,Stanhope Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.99
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.05
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.75
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
330845,Stanhope Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.25
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
330845,Stanhope Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.07
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.45
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
330845,Stanhope Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.66
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.71
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.74
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.56
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.81
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
330845,Stanhope Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.32
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.5
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.3
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.7
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.57
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
330845,Stanhope Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.07
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.64
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.75
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
330845,Stanhope Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.29
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
