Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.4
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.33
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
330845,Stanhope Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.73
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.38
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
330845,Stanhope Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.83
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.41
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.29
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
330845,Stanhope Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.84
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.75
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
330845,Stanhope Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.12
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.63
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
330845,Stanhope Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.51
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330845,Stanhope Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.19
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330845,Stanhope Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.27
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.32
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.14
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
330845,Stanhope Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.62
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.04
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
