Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.64
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.89
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
330845,Stanhope Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.44
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.37
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.08
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.78
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
330845,Stanhope Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.96
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.77
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
330845,Stanhope Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
330845,Stanhope Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.09
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.14
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
330845,Stanhope Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.52
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.67
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
330845,Stanhope Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
330845,Stanhope Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.89
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330845,Stanhope Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.11
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,82.8
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.67
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.52
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
330845,Stanhope Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
