Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.91
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.55
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330845,Stanhope Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.93
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.3
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
330845,Stanhope Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.13
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.84
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.75
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
330845,Stanhope Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.99
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.07
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
330845,Stanhope Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.33
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
330845,Stanhope Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.98
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.96
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
330845,Stanhope Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.84
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
330845,Stanhope Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.14
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.31
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
330845,Stanhope Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
