Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330845,Stanhope Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.88
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.47
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.13
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
330845,Stanhope Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.33
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.76
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.79
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.69
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.66
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
330845,Stanhope Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.97
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.2
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
330845,Stanhope Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.3
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
330845,Stanhope Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.54
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
330845,Stanhope Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.03
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
330845,Stanhope Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.51
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.54
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
330845,Stanhope Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
