Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
330845,Stanhope Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
330845,Stanhope Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
330845,Stanhope Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330845,Stanhope Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.94
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330845,Stanhope Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330845,Stanhope Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
330845,Stanhope Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330845,Stanhope Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
