Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330845,Stanhope Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330845,Stanhope Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330845,Stanhope Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330845,Stanhope Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330845,Stanhope Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330845,Stanhope Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330845,Stanhope Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
