Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330845,Stanhope Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330845,Stanhope Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
330845,Stanhope Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330845,Stanhope Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330845,Stanhope Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330845,Stanhope Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
330845,Stanhope Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330845,Stanhope Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
