Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330845,Stanhope Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330845,Stanhope Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330845,Stanhope Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330845,Stanhope Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
330845,Stanhope Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330845,Stanhope Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330845,Stanhope Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
330845,Stanhope Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
