Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330845,Stanhope Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330845,Stanhope Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330845,Stanhope Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330845,Stanhope Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330845,Stanhope Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330845,Stanhope Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330845,Stanhope Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.04
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330845,Stanhope Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
