Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330845,Stanhope Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330845,Stanhope Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330845,Stanhope Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330845,Stanhope Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330845,Stanhope Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.64
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
330845,Stanhope Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.2
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
330845,Stanhope Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.0
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
