Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.1
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330845,Stanhope Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.1
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330845,Stanhope Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.2
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330845,Stanhope Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.91
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.2
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
330845,Stanhope Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.35
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330845,Stanhope Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330845,Stanhope Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.4
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330845,Stanhope Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
