Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.4
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330845,Stanhope Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.4
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330845,Stanhope Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.37
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.5
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330845,Stanhope Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.5
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.35
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330845,Stanhope Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.7
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.6
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330845,Stanhope Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330845,Stanhope Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.93
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.7
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
330845,Stanhope Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.06
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.7
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
330845,Stanhope Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
