Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.34
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
330845,Stanhope Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.03
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.44
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
330845,Stanhope Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.63
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
330845,Stanhope Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.41
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.58
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.2
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
330845,Stanhope Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.86
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.9
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
330845,Stanhope Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.4
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,21.9
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
330845,Stanhope Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.56
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.9
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.24
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
330845,Stanhope Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.87
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.67
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.71
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.9
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.55
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
330845,Stanhope Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.23
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.11
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.9
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.78
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
330845,Stanhope Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
