Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.53
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.21
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.52
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
330845,Stanhope Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.04
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.78
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.77
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
330845,Stanhope Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.5
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.77
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.03
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.81
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
330845,Stanhope Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.18
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.07
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.5
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.96
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
330845,Stanhope Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.18
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.16
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.32
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.8
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.88
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.17
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
330845,Stanhope Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.73
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.14
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.55
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.5
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.7
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.52
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.3
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
330845,Stanhope Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.56
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.25
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.1
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.6
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
330845,Stanhope Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.95
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.92
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.67
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
330845,Stanhope Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
