Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.66
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.75
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.9
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.8
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.5
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.05
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
330845,Stanhope Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.08
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.92
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.41
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.31
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.7
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.4
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.63
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.65
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.04
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
330845,Stanhope Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.95
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.21
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.25
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.6
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.1
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.51
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.74
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.12
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
330845,Stanhope Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.07
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.11
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.1
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.9
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.4
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.76
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.2
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.38
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.75
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.45
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
330845,Stanhope Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.71
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.88
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.67
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.51
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.9
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.16
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.0
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.49
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.53
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
330845,Stanhope Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.46
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.31
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.72
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.9
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.13
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.68
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
330845,Stanhope Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.01
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.4
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.85
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.8
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.53
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.06
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
330845,Stanhope Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.87
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.63
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.18
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.6
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.5
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.56
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.19
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.2
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.6
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.39
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.36
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.7
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
330845,Stanhope Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.16
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.36
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.52
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.7
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.18
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.2
