Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.35
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,95.68
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.45
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
330845,Stanhope Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.09
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.29
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.67
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.8
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.2
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.67
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.8
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.38
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.54
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
330845,Stanhope Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.55
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.9
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.0
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.92
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.02
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.2
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.2
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.42
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,101.88
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.98
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
330845,Stanhope Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.92
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.5
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.91
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.82
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.68
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.1
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.0
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.03
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.31
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.94
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
330845,Stanhope Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.23
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.64
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.57
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.95
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.68
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.2
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.9
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.02
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.11
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.41
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
330845,Stanhope Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.61
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.6
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.94
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.9
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.84
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.27
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.31
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
330845,Stanhope Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.99
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.1
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.79
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.95
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.88
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.5
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.8
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.43
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.47
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
330845,Stanhope Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.17
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.69
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.7
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.63
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.38
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
330845,Stanhope Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.02
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.12
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.9
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.05
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.7
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.3
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.6
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
