Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.77
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.29
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
330845,Stanhope Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.85
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.78
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.12
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.61
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.0
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.2
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.5
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.65
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.35
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
330845,Stanhope Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.12
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.07
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.52
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.5
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.37
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
330845,Stanhope Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.85
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.95
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.49
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.35
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
330845,Stanhope Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.53
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.02
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.05
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.55
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
330845,Stanhope Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.61
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.9
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.3
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.64
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.32
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
330845,Stanhope Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.4
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.2
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.42
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.2
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
330845,Stanhope Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.74
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.7
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
330845,Stanhope Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.45
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.96
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.6
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.65
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
330845,Stanhope Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
