Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.35
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.1
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.38
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
330845,Stanhope Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.38
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.77
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.9
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.36
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
330845,Stanhope Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.19
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.98
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
330845,Stanhope Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.75
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.97
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
330845,Stanhope Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.42
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.7
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.31
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
330845,Stanhope Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.3
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.57
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.41
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
330845,Stanhope Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.99
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.8
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.9
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
330845,Stanhope Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.57
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.81
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.7
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.07
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.59
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.02
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330845,Stanhope Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.61
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
