Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.07
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.74
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.35
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
330845,Stanhope Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.93
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.77
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.3
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.17
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
330845,Stanhope Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.83
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.71
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.61
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.15
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
330845,Stanhope Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.71
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.2
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330845,Stanhope Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.09
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
330845,Stanhope Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.68
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.96
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330845,Stanhope Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.36
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
330845,Stanhope Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.54
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.04
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
330845,Stanhope Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
