Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.29
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
330845,Stanhope Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.7
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.9
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.01
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
330845,Stanhope Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.02
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.02
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.26
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.6
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.04
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.52
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.44
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
330845,Stanhope Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.52
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.14
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.35
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.8
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.09
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
330845,Stanhope Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.22
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
330845,Stanhope Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.73
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.03
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.05
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.4
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.56
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
330845,Stanhope Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.93
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.11
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.11
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.2
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.04
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.25
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
330845,Stanhope Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.82
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.2
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.42
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.68
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.91
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
330845,Stanhope Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.34
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.7
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.5
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
