Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.22
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
330845,Stanhope Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.86
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.23
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
330845,Stanhope Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.08
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
330845,Stanhope Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.86
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.62
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330845,Stanhope Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.14
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.75
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
330845,Stanhope Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
330845,Stanhope Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
330845,Stanhope Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.99
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.9
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.73
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330845,Stanhope Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.08
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
330845,Stanhope Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
