Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
330845,Stanhope Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.72
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.88
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
330845,Stanhope Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330845,Stanhope Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330845,Stanhope Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330845,Stanhope Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
