Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.9
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330845,Stanhope Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
330845,Stanhope Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
