Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330845,Stanhope Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.0
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330845,Stanhope Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
