Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330845,Stanhope Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330845,Stanhope Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330845,Stanhope Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330845,Stanhope Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.1
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330845,Stanhope Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330845,Stanhope Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330845,Stanhope Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
