Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330845,Stanhope Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
330845,Stanhope Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.2
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330845,Stanhope Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
330845,Stanhope Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330845,Stanhope Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330845,Stanhope Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
330845,Stanhope Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
