Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330845,Stanhope Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.3
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330845,Stanhope Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
330845,Stanhope Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330845,Stanhope Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330845,Stanhope Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330845,Stanhope Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330845,Stanhope Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330845,Stanhope Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.5
