Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330845,Stanhope Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330845,Stanhope Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330845,Stanhope Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.6
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330845,Stanhope Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.7
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.8
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.9
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.9
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
