Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.0
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330845,Stanhope Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
330845,Stanhope Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330845,Stanhope Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.2
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330845,Stanhope Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330845,Stanhope Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.3
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330845,Stanhope Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
