Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
330845,Stanhope Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330845,Stanhope Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.62
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.7
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.3
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330845,Stanhope Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
330845,Stanhope Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.91
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.1
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
330845,Stanhope Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.13
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.2
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.5
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
330845,Stanhope Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.88
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.9
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.75
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
330845,Stanhope Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.49
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.41
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
330845,Stanhope Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.84
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
