Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.22
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
330845,Stanhope Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.69
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.59
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.74
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
330845,Stanhope Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.79
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.2
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.8
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.82
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
330845,Stanhope Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.17
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.38
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.5
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
330845,Stanhope Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.99
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.87
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.55
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.2
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.5
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.78
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.65
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
330845,Stanhope Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.28
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.98
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.37
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.8
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.14
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
330845,Stanhope Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.71
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.11
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.1
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.0
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.48
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
330845,Stanhope Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.64
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.73
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.0
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.25
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
330845,Stanhope Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.07
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.9
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
