Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
330845,Stanhope Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.62
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.2
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.51
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.8
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.67
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.2
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.78
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
330845,Stanhope Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.02
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.45
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.68
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.2
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.8
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.46
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
330845,Stanhope Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.42
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.7
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.14
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.14
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
330845,Stanhope Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.86
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.77
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.68
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
330845,Stanhope Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.38
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.34
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.4
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.89
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.5
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.76
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.48
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.31
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
330845,Stanhope Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.44
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.98
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.86
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.97
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.56
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.81
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.63
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
330845,Stanhope Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.61
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.09
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.83
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.3
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.62
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
330845,Stanhope Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.17
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.55
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.3
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.81
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
330845,Stanhope Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
