Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.9
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.44
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.9
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.5
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.01
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.2
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.27
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.41
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.45
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
330845,Stanhope Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.27
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.29
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.95
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,111.8
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.5
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.29
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.68
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.67
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.32
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.08
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
330845,Stanhope Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.74
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.59
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.3
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.28
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.9
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.33
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.23
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
330845,Stanhope Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.88
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.09
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
330845,Stanhope Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.07
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.12
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.86
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
330845,Stanhope Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.29
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.13
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.6
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
330845,Stanhope Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.57
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
330845,Stanhope Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.81
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330845,Stanhope Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
