Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.51
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
330845,Stanhope Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.99
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.39
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
330845,Stanhope Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
330845,Stanhope Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.88
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330845,Stanhope Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.54
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
330845,Stanhope Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.72
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
330845,Stanhope Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.57
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330845,Stanhope Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
