Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330845,Stanhope Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330845,Stanhope Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330845,Stanhope Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.7
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330845,Stanhope Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,18.7
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330845,Stanhope Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330845,Stanhope Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330845,Stanhope Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
