Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330845,Stanhope Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
330845,Stanhope Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
330845,Stanhope Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
330845,Stanhope Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330845,Stanhope Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
330845,Stanhope Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.31
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
330845,Stanhope Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330845,Stanhope Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330845,Stanhope Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
