Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330845,Stanhope Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330845,Stanhope Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330845,Stanhope Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330845,Stanhope Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330845,Stanhope Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
