Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330845,Stanhope Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330845,Stanhope Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.14
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330845,Stanhope Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.04
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330845,Stanhope Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.94
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.71
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
330845,Stanhope Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.86
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330845,Stanhope Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.04
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.72
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
330845,Stanhope Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.66
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
330845,Stanhope Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.31
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
