Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
330845,Stanhope Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.02
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
330845,Stanhope Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.47
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.57
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
330845,Stanhope Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330845,Stanhope Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.11
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330845,Stanhope Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.81
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330845,Stanhope Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330845,Stanhope Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330845,Stanhope Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
