Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330845,Stanhope Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
330845,Stanhope Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330845,Stanhope Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.95
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.7
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330845,Stanhope Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
330845,Stanhope Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
330845,Stanhope Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330845,Stanhope Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
330845,Stanhope Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
