Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330845,Stanhope Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330845,Stanhope Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330845,Stanhope Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.2
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.3
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.3
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
