Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.5
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.5
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.6
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330845,Stanhope Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.6
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330845,Stanhope Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.7
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.8
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330845,Stanhope Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.8
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330845,Stanhope Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
