Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.9
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.9
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.0
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330845,Stanhope Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.0
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330845,Stanhope Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330845,Stanhope Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330845,Stanhope Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.2
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
