Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330845,Stanhope Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330845,Stanhope Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.5
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
330845,Stanhope Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.5
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330845,Stanhope Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.6
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330845,Stanhope Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.6
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330845,Stanhope Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
