Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,20.7
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330845,Stanhope Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.8
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330845,Stanhope Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.8
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330845,Stanhope Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.9
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330845,Stanhope Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,20.9
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330845,Stanhope Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.0
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330845,Stanhope Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.9
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330845,Stanhope Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.0
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330845,Stanhope Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
