Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.0
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330845,Stanhope Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.1
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330845,Stanhope Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.1
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330845,Stanhope Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.1
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330845,Stanhope Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.2
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330845,Stanhope Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.2
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330845,Stanhope Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330845,Stanhope Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330845,Stanhope Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
