Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330845,Stanhope Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
330845,Stanhope Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330845,Stanhope Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330845,Stanhope Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.59
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
330845,Stanhope Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
330845,Stanhope Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.54
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.7
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.3
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
330845,Stanhope Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.78
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.2
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
330845,Stanhope Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.1
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.31
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
330845,Stanhope Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
